Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
