Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776708,The Wheatlands,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776708,The Wheatlands,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
