Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776708,The Wheatlands,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776708,The Wheatlands,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776708,The Wheatlands,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776708,The Wheatlands,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776708,The Wheatlands,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776708,The Wheatlands,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776708,The Wheatlands,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776708,The Wheatlands,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776708,The Wheatlands,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776708,The Wheatlands,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776708,The Wheatlands,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
