Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776708,The Wheatlands,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776708,The Wheatlands,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776708,The Wheatlands,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776708,The Wheatlands,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
