Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776708,The Wheatlands,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776708,The Wheatlands,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776708,The Wheatlands,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776708,The Wheatlands,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
