Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
