Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
