Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776708,The Wheatlands,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776708,The Wheatlands,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
