Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776708,The Wheatlands,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
