Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
