Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776708,The Wheatlands,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
