Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
