Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
