Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
