Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
