Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.43
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
