Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
