Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
