Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
