Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
