Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776708,The Wheatlands,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776708,The Wheatlands,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
