Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776708,The Wheatlands,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776708,The Wheatlands,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776708,The Wheatlands,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776708,The Wheatlands,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
