Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
