Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
