Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
