Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
