Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
