Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776708,The Wheatlands,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776708,The Wheatlands,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776708,The Wheatlands,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776708,The Wheatlands,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776708,The Wheatlands,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776708,The Wheatlands,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776708,The Wheatlands,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
