Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
