Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776708,The Wheatlands,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
