Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
