Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
