Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
