Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
