Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
