Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
