Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
