Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
