Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776708,The Wheatlands,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776708,The Wheatlands,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776708,The Wheatlands,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
