Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776708,The Wheatlands,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776708,The Wheatlands,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776708,The Wheatlands,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776708,The Wheatlands,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
