Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776708,The Wheatlands,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
