Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
