Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
