Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776708,The Wheatlands,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776708,The Wheatlands,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776708,The Wheatlands,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
