Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
