Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
