Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
