Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.29
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
