Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
