Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
