Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
