Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776708,The Wheatlands,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
