Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776708,The Wheatlands,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776708,The Wheatlands,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
