Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.39
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.98
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.45
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.78
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.88
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.79
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
