Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.9
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.55
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
