Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
