Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
