Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
