Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
