Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776708,The Wheatlands,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
