Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776708,The Wheatlands,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776708,The Wheatlands,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776708,The Wheatlands,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776708,The Wheatlands,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776708,The Wheatlands,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
