Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.88
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
