Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.11
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.37
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.38
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
