Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
